Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755765,St Katherines,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755765,St Katherines,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755765,St Katherines,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.06
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755765,St Katherines,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.81
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
755765,St Katherines,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
755765,St Katherines,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
755765,St Katherines,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755765,St Katherines,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
