Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.4
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755765,St Katherines,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
755765,St Katherines,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
755765,St Katherines,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.46
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
755765,St Katherines,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.1
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755765,St Katherines,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.21
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755765,St Katherines,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.19
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755765,St Katherines,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.82
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755765,St Katherines,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
755765,St Katherines,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
755765,St Katherines,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
