Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
755765,St Katherines,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
755765,St Katherines,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755765,St Katherines,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
755765,St Katherines,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755765,St Katherines,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
755765,St Katherines,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
755765,St Katherines,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
755765,St Katherines,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
755765,St Katherines,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.21
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
