Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755765,St Katherines,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.33
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.68
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
755765,St Katherines,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
755765,St Katherines,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.34
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
755765,St Katherines,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
755765,St Katherines,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.63
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
755765,St Katherines,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.25
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
755765,St Katherines,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.67
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
755765,St Katherines,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.57
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
755765,St Katherines,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.28
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
755765,St Katherines,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
