Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
755765,St Katherines,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
755765,St Katherines,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.93
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
755765,St Katherines,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
755765,St Katherines,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
755765,St Katherines,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
755765,St Katherines,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.4
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
755765,St Katherines,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.38
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
755765,St Katherines,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.52
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
755765,St Katherines,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
755765,St Katherines,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
755765,St Katherines,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.36
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
755765,St Katherines,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.33
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.02
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
755765,St Katherines,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
