Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.81
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
755765,St Katherines,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.48
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.8
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
755765,St Katherines,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.96
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.14
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
755765,St Katherines,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
755765,St Katherines,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.52
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.29
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
755765,St Katherines,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
755765,St Katherines,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.57
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
755765,St Katherines,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.42
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
755765,St Katherines,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.8
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
755765,St Katherines,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.68
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
755765,St Katherines,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.45
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
755765,St Katherines,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
