Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.58
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
755765,St Katherines,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.09
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
755765,St Katherines,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.42
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.77
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
755765,St Katherines,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.02
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
755765,St Katherines,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.18
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.48
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
755765,St Katherines,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.67
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.64
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.58
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
755765,St Katherines,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.47
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.3
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
755765,St Katherines,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.65
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
755765,St Katherines,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.86
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
755765,St Katherines,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.54
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.43
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
755765,St Katherines,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
