Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.85
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.04
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
755765,St Katherines,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.73
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.22
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.18
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.28
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
755765,St Katherines,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.84
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.56
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
755765,St Katherines,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.29
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
755765,St Katherines,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.84
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.11
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.65
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
755765,St Katherines,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.11
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.48
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
755765,St Katherines,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.92
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.03
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.01
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
755765,St Katherines,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.61
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.17
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
755765,St Katherines,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.2
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.15
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
755765,St Katherines,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.79
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.04
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
755765,St Katherines,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
