Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.07
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,83.26
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
755765,St Katherines,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.15
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,77.83
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.02
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
755765,St Katherines,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.37
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.42
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.61
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
755765,St Katherines,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.71
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.24
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.91
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
755765,St Katherines,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.22
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
755765,St Katherines,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.2
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.56
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
755765,St Katherines,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.45
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.73
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.77
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.18
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
755765,St Katherines,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.67
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.54
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.4
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
755765,St Katherines,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.45
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.04
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
755765,St Katherines,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
