Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.4
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.85
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
755765,St Katherines,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.71
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.51
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.67
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.24
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
755765,St Katherines,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.14
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.19
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.14
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
755765,St Katherines,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.07
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.11
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.55
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
755765,St Katherines,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.81
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.08
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
755765,St Katherines,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.71
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.29
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.63
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
755765,St Katherines,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.87
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.47
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.14
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.64
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.88
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
755765,St Katherines,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.4
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
755765,St Katherines,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.97
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.6
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
755765,St Katherines,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.24
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
755765,St Katherines,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.42
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.29
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.25
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.93
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
755765,St Katherines,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.27
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.69
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.93
