Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.93
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.5
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.61
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
755765,St Katherines,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.32
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.69
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.21
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
755765,St Katherines,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.84
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.62
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.63
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
755765,St Katherines,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.44
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.71
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.92
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.11
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
755765,St Katherines,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.59
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.82
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.47
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
755765,St Katherines,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.37
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.03
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.09
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.11
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
755765,St Katherines,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.51
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.61
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.53
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
755765,St Katherines,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.73
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
755765,St Katherines,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.3
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.9
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.69
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.06
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.58
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
755765,St Katherines,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.81
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.2
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.69
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.31
