Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
755765,St Katherines,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
755765,St Katherines,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.59
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.82
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
755765,St Katherines,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.75
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.81
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
755765,St Katherines,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
755765,St Katherines,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.34
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.37
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
755765,St Katherines,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
755765,St Katherines,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.84
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
755765,St Katherines,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
755765,St Katherines,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.21
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
755765,St Katherines,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.86
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.54
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
755765,St Katherines,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.47
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.49
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
755765,St Katherines,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.46
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
755765,St Katherines,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
755765,St Katherines,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.45
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
755765,St Katherines,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
