Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
755765,St Katherines,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.62
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
755765,St Katherines,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.37
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
755765,St Katherines,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.12
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
755765,St Katherines,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.7
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
755765,St Katherines,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.65
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
755765,St Katherines,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.26
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
755765,St Katherines,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.66
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
755765,St Katherines,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.43
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
755765,St Katherines,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.81
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
755765,St Katherines,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.83
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
755765,St Katherines,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
