Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
755765,St Katherines,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.78
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
755765,St Katherines,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
755765,St Katherines,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
755765,St Katherines,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
755765,St Katherines,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
755765,St Katherines,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
755765,St Katherines,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
755765,St Katherines,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755765,St Katherines,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
