Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755765,St Katherines,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.4
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
755765,St Katherines,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.81
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755765,St Katherines,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.74
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
755765,St Katherines,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.75
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
755765,St Katherines,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755765,St Katherines,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.61
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755765,St Katherines,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
755765,St Katherines,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755765,St Katherines,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755765,St Katherines,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
