Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.1
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755765,St Katherines,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
755765,St Katherines,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
755765,St Katherines,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.51
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755765,St Katherines,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.17
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
755765,St Katherines,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
755765,St Katherines,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.68
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755765,St Katherines,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.47
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755765,St Katherines,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.22
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755765,St Katherines,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755765,St Katherines,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
