Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755765,St Katherines,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755765,St Katherines,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.74
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755765,St Katherines,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755765,St Katherines,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
755765,St Katherines,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
755765,St Katherines,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755765,St Katherines,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.01
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755765,St Katherines,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
755765,St Katherines,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
