Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.15
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
755765,St Katherines,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.25
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
755765,St Katherines,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.47
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
755765,St Katherines,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755765,St Katherines,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
755765,St Katherines,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
755765,St Katherines,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.04
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
755765,St Katherines,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
755765,St Katherines,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
755765,St Katherines,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
755765,St Katherines,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
