Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
755765,St Katherines,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.9
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
755765,St Katherines,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
755765,St Katherines,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.46
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
755765,St Katherines,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.69
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
755765,St Katherines,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.58
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.08
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
755765,St Katherines,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
755765,St Katherines,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.81
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
755765,St Katherines,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
755765,St Katherines,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
755765,St Katherines,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
