Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
755765,St Katherines,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.61
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.22
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
755765,St Katherines,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
755765,St Katherines,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.9
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
755765,St Katherines,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.26
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.36
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
755765,St Katherines,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.35
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
755765,St Katherines,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
755765,St Katherines,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.78
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
755765,St Katherines,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.11
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
755765,St Katherines,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.56
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.96
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
755765,St Katherines,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.3
