Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.85
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
755765,St Katherines,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
755765,St Katherines,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.03
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.1
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
755765,St Katherines,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.72
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.82
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
755765,St Katherines,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.7
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.85
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.61
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
755765,St Katherines,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.1
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.62
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
755765,St Katherines,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.37
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.71
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.49
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
755765,St Katherines,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.22
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.48
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.4
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
755765,St Katherines,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.86
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.81
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
755765,St Katherines,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.53
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.02
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
755765,St Katherines,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
