Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.41
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.14
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
755765,St Katherines,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.29
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
755765,St Katherines,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.25
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.7
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
755765,St Katherines,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
755765,St Katherines,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.49
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.67
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
755765,St Katherines,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.62
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
755765,St Katherines,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.91
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.3
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
755765,St Katherines,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.3
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.65
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.82
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
755765,St Katherines,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.24
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
755765,St Katherines,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.34
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.35
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.22
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.95
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
755765,St Katherines,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
755765,St Katherines,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.91
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.37
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.91
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
