Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.48
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.06
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.77
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.69
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
755765,St Katherines,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.61
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.46
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.35
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.66
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
755765,St Katherines,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.69
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
755765,St Katherines,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.24
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
755765,St Katherines,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.99
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.56
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
755765,St Katherines,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.99
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.41
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
755765,St Katherines,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.57
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.04
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.27
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
755765,St Katherines,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.34
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.36
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,74.23
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.05
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
755765,St Katherines,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.46
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.8
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.62
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.75
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
755765,St Katherines,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.16
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
