Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.33
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.01
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.88
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.81
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
755765,St Katherines,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.54
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.59
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.88
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.07
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.95
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
755765,St Katherines,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.8
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.02
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
755765,St Katherines,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.29
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.56
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.66
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.07
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.05
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.7
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.56
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.89
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.71
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
755765,St Katherines,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.22
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.36
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.34
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.89
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
755765,St Katherines,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.2
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
755765,St Katherines,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.45
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.99
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
755765,St Katherines,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
755765,St Katherines,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.22
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.03
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.41
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
755765,St Katherines,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.61
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.88
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.22
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
755765,St Katherines,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.95
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.38
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.04
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
755765,St Katherines,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
