Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.42
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.03
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.36
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
755765,St Katherines,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
755765,St Katherines,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.61
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.68
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.94
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
755765,St Katherines,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.39
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.85
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.34
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.76
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
755765,St Katherines,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.24
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.4
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.01
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.18
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.08
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.16
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
755765,St Katherines,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.27
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
755765,St Katherines,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.93
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.62
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.66
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.07
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
755765,St Katherines,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.38
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
755765,St Katherines,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.26
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.72
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.95
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.63
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
755765,St Katherines,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
755765,St Katherines,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.76
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.58
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
755765,St Katherines,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.29
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.07
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.62
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.38
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.15
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
755765,St Katherines,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.09
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
