Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.66
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.02
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.84
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
755765,St Katherines,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.94
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.37
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.48
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
755765,St Katherines,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.98
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.31
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.02
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.18
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
755765,St Katherines,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.82
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.0
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.97
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.14
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.24
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.68
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
755765,St Katherines,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.33
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
755765,St Katherines,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.78
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.61
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.24
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
755765,St Katherines,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.07
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.99
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.7
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.17
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
755765,St Katherines,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.87
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.0
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.77
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.39
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
755765,St Katherines,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.69
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.47
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
755765,St Katherines,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.83
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.92
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
755765,St Katherines,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.06
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.23
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
755765,St Katherines,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
