Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.79
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.41
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
755765,St Katherines,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.82
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
755765,St Katherines,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.12
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
755765,St Katherines,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.24
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
755765,St Katherines,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.77
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.34
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
755765,St Katherines,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.5
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.39
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.67
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
755765,St Katherines,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.06
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
755765,St Katherines,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.84
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.91
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
755765,St Katherines,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.25
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
755765,St Katherines,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.45
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.8
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
755765,St Katherines,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
755765,St Katherines,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
755765,St Katherines,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.64
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
755765,St Katherines,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
