Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.43
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
755765,St Katherines,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.09
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.81
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
755765,St Katherines,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.26
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
755765,St Katherines,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.99
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.98
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
755765,St Katherines,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.32
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,69.6
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
755765,St Katherines,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.24
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
755765,St Katherines,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.26
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
755765,St Katherines,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.2
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
755765,St Katherines,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
755765,St Katherines,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.5
