Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.97
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755765,St Katherines,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
755765,St Katherines,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
755765,St Katherines,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
755765,St Katherines,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
755765,St Katherines,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
755765,St Katherines,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.94
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
755765,St Katherines,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755765,St Katherines,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.42
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
755765,St Katherines,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
755765,St Katherines,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
