Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.06
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755765,St Katherines,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
755765,St Katherines,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755765,St Katherines,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755765,St Katherines,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.96
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755765,St Katherines,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
755765,St Katherines,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755765,St Katherines,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755765,St Katherines,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755765,St Katherines,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
