Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.87
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755765,St Katherines,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
755765,St Katherines,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755765,St Katherines,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755765,St Katherines,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755765,St Katherines,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755765,St Katherines,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
