Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
755765,St Katherines,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
755765,St Katherines,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
755765,St Katherines,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.57
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
755765,St Katherines,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755765,St Katherines,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755765,St Katherines,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.18
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
755765,St Katherines,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
755765,St Katherines,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
755765,St Katherines,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
755765,St Katherines,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
