Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.58
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
755765,St Katherines,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
755765,St Katherines,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.67
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
755765,St Katherines,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.39
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
755765,St Katherines,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
755765,St Katherines,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
755765,St Katherines,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
755765,St Katherines,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
755765,St Katherines,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
755765,St Katherines,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
