Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
755765,St Katherines,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
755765,St Katherines,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.22
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
755765,St Katherines,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.29
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
755765,St Katherines,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.38
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
755765,St Katherines,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.81
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
755765,St Katherines,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
755765,St Katherines,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.22
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.59
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
755765,St Katherines,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
755765,St Katherines,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.24
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
755765,St Katherines,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.46
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
755765,St Katherines,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.17
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.43
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
755765,St Katherines,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
