Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.32
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
755765,St Katherines,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.92
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
755765,St Katherines,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
755765,St Katherines,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.86
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.7
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
755765,St Katherines,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
755765,St Katherines,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.52
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.5
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
755765,St Katherines,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.92
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
755765,St Katherines,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.92
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
755765,St Katherines,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.88
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
755765,St Katherines,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.82
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
755765,St Katherines,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.32
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
755765,St Katherines,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
