Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.29
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.06
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.83
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
755765,St Katherines,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.04
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
755765,St Katherines,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
755765,St Katherines,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.46
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
755765,St Katherines,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.29
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
755765,St Katherines,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.52
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
755765,St Katherines,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.92
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.56
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
755765,St Katherines,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.24
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
755765,St Katherines,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.32
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
755765,St Katherines,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.03
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
755765,St Katherines,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
