Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.14
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
755765,St Katherines,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.36
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
755765,St Katherines,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.76
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
755765,St Katherines,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.62
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
755765,St Katherines,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
755765,St Katherines,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.17
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.07
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
755765,St Katherines,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.04
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.07
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.84
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.71
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
755765,St Katherines,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.42
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.99
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.92
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
755765,St Katherines,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.78
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.17
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.69
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
755765,St Katherines,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.66
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.57
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.55
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.26
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
755765,St Katherines,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
