Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.07
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.41
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.5
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
755765,St Katherines,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.28
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.85
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.58
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.37
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
755765,St Katherines,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.81
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.08
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.38
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.11
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
755765,St Katherines,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.6
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.51
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.08
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.07
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.29
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
755765,St Katherines,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.3
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.4
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,74.24
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.05
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.2
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
755765,St Katherines,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.43
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.42
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.33
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.72
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
755765,St Katherines,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.29
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.15
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.13
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
755765,St Katherines,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.51
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.18
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.37
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.12
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
755765,St Katherines,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.32
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
755765,St Katherines,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.5
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.38
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.44
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.78
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
755765,St Katherines,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
