Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.43
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.27
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.02
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
755765,St Katherines,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.65
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.45
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
755765,St Katherines,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.76
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.02
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.67
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
755765,St Katherines,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.83
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.81
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.38
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
755765,St Katherines,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.02
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.57
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
755765,St Katherines,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.65
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.11
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.22
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
755765,St Katherines,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
755765,St Katherines,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.97
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.66
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.97
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
755765,St Katherines,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.9
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.77
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
755765,St Katherines,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.07
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.16
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
755765,St Katherines,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.32
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.48
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
755765,St Katherines,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.62
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
