Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.71
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.9
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.17
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
755765,St Katherines,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.87
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.31
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.02
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.11
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
755765,St Katherines,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.37
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.87
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.84
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.13
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
755765,St Katherines,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.98
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.53
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.1
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.41
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.24
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
755765,St Katherines,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.68
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.88
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.8
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.52
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
755765,St Katherines,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.26
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.03
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.63
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.75
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
755765,St Katherines,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.99
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.21
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.27
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.03
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.41
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
755765,St Katherines,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.84
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.05
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.59
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.57
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
755765,St Katherines,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.64
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.63
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.62
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.57
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.31
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
755765,St Katherines,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.83
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.83
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.39
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.78
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
755765,St Katherines,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.55
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.02
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.2
