Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.24
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.94
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.83
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
755765,St Katherines,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.93
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.6
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.45
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.67
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.66
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
755765,St Katherines,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.15
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.74
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.17
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.06
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
755765,St Katherines,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.54
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.97
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
755765,St Katherines,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.73
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.88
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.8
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
755765,St Katherines,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.74
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.13
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
755765,St Katherines,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.17
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.13
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
755765,St Katherines,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.42
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.03
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.05
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.07
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
755765,St Katherines,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.31
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.43
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.16
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.93
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.39
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
755765,St Katherines,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.66
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.72
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,75.96
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
755765,St Katherines,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.73
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.28
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.1
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
755765,St Katherines,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.01
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
