Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.66
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.5
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
755765,St Katherines,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.09
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.81
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.32
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
755765,St Katherines,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.12
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
755765,St Katherines,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.59
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.14
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
755765,St Katherines,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.34
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
755765,St Katherines,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.7
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
755765,St Katherines,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.13
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
755765,St Katherines,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.44
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.75
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
755765,St Katherines,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
755765,St Katherines,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.28
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
755765,St Katherines,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
755765,St Katherines,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.7
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
755765,St Katherines,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
