Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,69.9
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
755765,St Katherines,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.53
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
755765,St Katherines,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.65
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,66.13
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
755765,St Katherines,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.43
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
755765,St Katherines,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.1
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.2
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
755765,St Katherines,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.31
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
755765,St Katherines,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.18
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
755765,St Katherines,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.85
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
755765,St Katherines,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
755765,St Katherines,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
755765,St Katherines,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
