Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755765,St Katherines,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
755765,St Katherines,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
755765,St Katherines,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.76
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755765,St Katherines,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
755765,St Katherines,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755765,St Katherines,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755765,St Katherines,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755765,St Katherines,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755765,St Katherines,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
