Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
755765,St Katherines,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755765,St Katherines,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.76
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755765,St Katherines,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.71
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
755765,St Katherines,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755765,St Katherines,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
755765,St Katherines,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755765,St Katherines,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
755765,St Katherines,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
755765,St Katherines,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
755765,St Katherines,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
