Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
755765,St Katherines,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755765,St Katherines,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755765,St Katherines,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755765,St Katherines,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.86
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755765,St Katherines,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755765,St Katherines,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755765,St Katherines,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.17
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755765,St Katherines,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755765,St Katherines,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
