Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
755765,St Katherines,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755765,St Katherines,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
755765,St Katherines,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755765,St Katherines,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
755765,St Katherines,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755765,St Katherines,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
755765,St Katherines,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.59
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
755765,St Katherines,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.77
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
755765,St Katherines,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.52
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
