Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
755765,St Katherines,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
755765,St Katherines,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755765,St Katherines,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.46
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
755765,St Katherines,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
755765,St Katherines,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
755765,St Katherines,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
755765,St Katherines,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.03
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
755765,St Katherines,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
755765,St Katherines,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
755765,St Katherines,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.61
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
