Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
755765,St Katherines,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
755765,St Katherines,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.81
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
755765,St Katherines,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.61
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
755765,St Katherines,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
755765,St Katherines,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.02
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
755765,St Katherines,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.3
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
755765,St Katherines,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
755765,St Katherines,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
755765,St Katherines,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
755765,St Katherines,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
