Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
755765,St Katherines,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
755765,St Katherines,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.72
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
755765,St Katherines,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
755765,St Katherines,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
755765,St Katherines,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
755765,St Katherines,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
755765,St Katherines,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.39
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
755765,St Katherines,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
755765,St Katherines,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.68
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
755765,St Katherines,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.41
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.47
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
755765,St Katherines,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.83
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.18
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.29
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
755765,St Katherines,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
