Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.84
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.94
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
755765,St Katherines,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.82
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.56
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
755765,St Katherines,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.36
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.35
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.26
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
755765,St Katherines,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.56
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
755765,St Katherines,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.25
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
755765,St Katherines,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
755765,St Katherines,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.28
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
755765,St Katherines,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
755765,St Katherines,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.49
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
755765,St Katherines,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
755765,St Katherines,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.51
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
755765,St Katherines,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
