Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.3
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
755765,St Katherines,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
755765,St Katherines,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
755765,St Katherines,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
755765,St Katherines,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
755765,St Katherines,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
755765,St Katherines,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
755765,St Katherines,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.73
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
755765,St Katherines,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
755765,St Katherines,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
755765,St Katherines,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.97
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
755765,St Katherines,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.13
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.77
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
755765,St Katherines,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
