Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
755765,St Katherines,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
755765,St Katherines,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
755765,St Katherines,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.03
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
755765,St Katherines,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.26
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
755765,St Katherines,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
755765,St Katherines,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.37
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
755765,St Katherines,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
755765,St Katherines,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.1
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
755765,St Katherines,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.17
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.12
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
755765,St Katherines,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.54
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
755765,St Katherines,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
