Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.87
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.96
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
755765,St Katherines,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.8
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
755765,St Katherines,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
755765,St Katherines,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.07
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.39
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
755765,St Katherines,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.53
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
755765,St Katherines,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.22
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
755765,St Katherines,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.92
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.74
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
755765,St Katherines,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.16
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.98
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.85
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.36
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
755765,St Katherines,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.22
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
755765,St Katherines,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.42
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
755765,St Katherines,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
