Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.03
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
755765,St Katherines,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.85
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
755765,St Katherines,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.05
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.93
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
755765,St Katherines,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.62
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.41
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
755765,St Katherines,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.86
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.18
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.68
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
755765,St Katherines,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.63
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
755765,St Katherines,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.1
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.88
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
755765,St Katherines,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.89
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.77
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.82
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
755765,St Katherines,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.03
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.68
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.12
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
755765,St Katherines,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.94
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
