Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
755765,St Katherines,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.12
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.73
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
755765,St Katherines,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.13
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
755765,St Katherines,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
755765,St Katherines,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.25
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.52
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
755765,St Katherines,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
755765,St Katherines,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.13
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.93
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
755765,St Katherines,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.47
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.31
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
755765,St Katherines,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
755765,St Katherines,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.49
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.71
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.13
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
755765,St Katherines,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.97
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.62
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
755765,St Katherines,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
755765,St Katherines,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.61
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.43
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.19
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
755765,St Katherines,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
755765,St Katherines,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.28
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
755765,St Katherines,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
