Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.01
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
755765,St Katherines,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
755765,St Katherines,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
755765,St Katherines,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.52
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.26
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
755765,St Katherines,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.84
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
755765,St Katherines,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.9
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
755765,St Katherines,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.02
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
755765,St Katherines,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.79
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
755765,St Katherines,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
755765,St Katherines,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.35
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
755765,St Katherines,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
755765,St Katherines,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.94
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.08
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
755765,St Katherines,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.6
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
755765,St Katherines,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
