Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.85
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
755765,St Katherines,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.69
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.94
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
755765,St Katherines,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
755765,St Katherines,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.86
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
755765,St Katherines,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.79
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
755765,St Katherines,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
755765,St Katherines,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
755765,St Katherines,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
755765,St Katherines,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
755765,St Katherines,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.45
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
