Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
755765,St Katherines,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
755765,St Katherines,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755765,St Katherines,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
755765,St Katherines,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755765,St Katherines,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.46
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
755765,St Katherines,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.38
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755765,St Katherines,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
755765,St Katherines,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
755765,St Katherines,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
