Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
755765,St Katherines,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.68
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
755765,St Katherines,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755765,St Katherines,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755765,St Katherines,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.71
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
755765,St Katherines,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
755765,St Katherines,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.79
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
755765,St Katherines,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
755765,St Katherines,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
755765,St Katherines,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.57
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
755765,St Katherines,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
