Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.95
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
755765,St Katherines,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
755765,St Katherines,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755765,St Katherines,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
755765,St Katherines,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
755765,St Katherines,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
755765,St Katherines,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
755765,St Katherines,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.75
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
755765,St Katherines,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755765,St Katherines,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.96
