Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755765,St Katherines,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
755765,St Katherines,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.37
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755765,St Katherines,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.85
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
755765,St Katherines,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.17
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
755765,St Katherines,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
755765,St Katherines,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
755765,St Katherines,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
755765,St Katherines,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
755765,St Katherines,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
755765,St Katherines,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
