Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.18
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
755765,St Katherines,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
755765,St Katherines,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.71
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
755765,St Katherines,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.98
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
755765,St Katherines,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
755765,St Katherines,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
755765,St Katherines,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
755765,St Katherines,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
755765,St Katherines,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
755765,St Katherines,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
755765,St Katherines,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.51
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.8
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
755765,St Katherines,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
