Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
755765,St Katherines,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
755765,St Katherines,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.83
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.12
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.73
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
755765,St Katherines,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.72
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
755765,St Katherines,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.34
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
755765,St Katherines,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.22
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
755765,St Katherines,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.1
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
755765,St Katherines,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.44
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
755765,St Katherines,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.86
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.4
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
755765,St Katherines,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
